Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.15
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.02
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.13
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.68
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.12
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.01
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.39
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.53
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.5
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
