Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
114009,Emersons Green Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.68
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.27
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.03
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.44
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.96
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
114009,Emersons Green Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.14
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.99
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.61
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
114009,Emersons Green Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.18
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.88
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.34
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
114009,Emersons Green Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
