Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.08
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.97
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.89
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.05
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.46
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.8
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.81
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.3
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
114009,Emersons Green Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.43
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.47
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.1
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
114009,Emersons Green Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.75
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.22
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.05
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.43
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,37.34
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,83.7
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
114009,Emersons Green Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.78
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.79
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.53
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
114009,Emersons Green Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.89
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.97
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.98
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.63
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
114009,Emersons Green Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.04
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.54
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.21
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.22
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.13
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.77
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
114009,Emersons Green Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
