Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.63
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.31
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,34.15
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
114009,Emersons Green Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.93
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.46
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.59
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.06
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
114009,Emersons Green Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.7
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.29
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.13
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.32
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.28
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.64
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
114009,Emersons Green Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.89
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.73
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.25
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
114009,Emersons Green Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.54
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.75
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.93
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,30.81
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,125.1
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
114009,Emersons Green Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.19
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.64
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.44
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.55
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.92
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.92
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.05
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
114009,Emersons Green Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.13
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.56
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.5
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.03
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.2
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.0
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.91
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
114009,Emersons Green Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.53
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.45
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.88
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,37.18
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.78
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.96
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,72.1
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.04
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.49
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
114009,Emersons Green Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.87
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.08
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.49
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.34
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.21
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.41
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
114009,Emersons Green Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
