Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.05
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.92
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.15
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.81
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,90.0
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.89
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
114009,Emersons Green Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.59
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.68
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.45
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.93
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
114009,Emersons Green Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.7
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.34
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.88
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.12
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.36
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
114009,Emersons Green Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.35
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.92
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.43
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.64
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
114009,Emersons Green Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,27.49
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.32
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.4
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.74
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,79.9
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.65
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
114009,Emersons Green Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,31.06
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.35
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.93
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
114009,Emersons Green Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,33.8
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.77
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.45
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.08
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,77.4
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.92
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
114009,Emersons Green Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.8
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.69
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.0
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,80.4
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.93
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
114009,Emersons Green Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.98
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.85
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.75
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
114009,Emersons Green Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
