Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.12
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.2
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
114009,Emersons Green Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.54
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.72
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.62
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.22
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
114009,Emersons Green Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.11
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.26
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.51
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
114009,Emersons Green Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.62
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.93
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.91
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
114009,Emersons Green Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.04
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
114009,Emersons Green Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
114009,Emersons Green Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
