Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.12
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.39
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.91
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.36
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.96
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.67
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.25
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.49
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,66.7
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.14
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
