Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.15
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.25
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
114009,Emersons Green Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.01
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.08
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.51
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
114009,Emersons Green Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.83
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,79.6
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.38
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
