Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.7
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114009,Emersons Green Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.97
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.02
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.34
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,75.5
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
114009,Emersons Green Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
114009,Emersons Green Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,22.21
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,80.0
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
