Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.76
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.69
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.59
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
114009,Emersons Green Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.03
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
114009,Emersons Green Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.77
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
114009,Emersons Green Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.49
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
