Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.48
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.68
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
114009,Emersons Green Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.14
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.61
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.16
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
114009,Emersons Green Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.59
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
114009,Emersons Green Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.77
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.4
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.17
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.6
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
114009,Emersons Green Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.02
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.59
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.04
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
