Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.66
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.47
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.89
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
114009,Emersons Green Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.73
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.04
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.83
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.68
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
114009,Emersons Green Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.92
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.52
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.52
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,17.23
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.65
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.12
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.89
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
