Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.46
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.45
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.36
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.07
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
