Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.69
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.75
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
