Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.83
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.98
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
