Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.85
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.62
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.15
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.82
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.73
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.84
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.59
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.56
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.74
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.63
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.26
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.76
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
