Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.57
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
114009,Emersons Green Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,18.87
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
114009,Emersons Green Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.79
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.22
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.83
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.68
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.51
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.69
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.89
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.71
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.6
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.14
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.29
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.37
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,19.93
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.61
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.6
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
114009,Emersons Green Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,19.1
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.45
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
114009,Emersons Green Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
