Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.04
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
114009,Emersons Green Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.96
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.33
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.11
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.11
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
114009,Emersons Green Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.54
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.48
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.72
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
114009,Emersons Green Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.07
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.42
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.72
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
114009,Emersons Green Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.74
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.33
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.53
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.06
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
114009,Emersons Green Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.65
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.63
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.59
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,85.3
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.14
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
114009,Emersons Green Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.68
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.02
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.9
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.25
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.5
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
114009,Emersons Green Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.59
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.44
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.8
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.41
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
114009,Emersons Green Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.42
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
