Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.29
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.34
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.37
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.1
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
114009,Emersons Green Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.24
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.69
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.37
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.64
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,77.5
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.85
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
114009,Emersons Green Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.38
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.41
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.55
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.13
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
114009,Emersons Green Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.05
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.76
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.18
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.15
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.71
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
114009,Emersons Green Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.11
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.82
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.07
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.77
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
114009,Emersons Green Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.55
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.71
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,45.18
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,120.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.95
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.4
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
114009,Emersons Green Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.92
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,38.14
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
114009,Emersons Green Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.71
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.51
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.75
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,40.25
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.09
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
114009,Emersons Green Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
