Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.51
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.86
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.95
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,40.37
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,97.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,164.1
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.26
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
114009,Emersons Green Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.38
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.06
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.54
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,37.83
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,86.4
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,153.7
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.09
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
114009,Emersons Green Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.3
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.19
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.03
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.27
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.78
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.8
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
114009,Emersons Green Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.57
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.47
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.04
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.02
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.21
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
114009,Emersons Green Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,26.99
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.06
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,72.2
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.71
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.11
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
114009,Emersons Green Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.09
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.13
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.26
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.61
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.41
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
114009,Emersons Green Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.37
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.84
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.93
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.79
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.51
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
114009,Emersons Green Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.15
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.61
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.61
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.26
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
114009,Emersons Green Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.86
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.84
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.09
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
114009,Emersons Green Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.11
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.09
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.29
