Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.98
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.03
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.19
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.8
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
114009,Emersons Green Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.41
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.48
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.42
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.47
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
114009,Emersons Green Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.28
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.15
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.51
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
114009,Emersons Green Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.92
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.03
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.09
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.72
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.48
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.84
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
114009,Emersons Green Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.02
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.83
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.77
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.24
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.22
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
114009,Emersons Green Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.53
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.05
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,86.7
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.56
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.91
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.88
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
114009,Emersons Green Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.21
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.51
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.85
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.74
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.42
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
114009,Emersons Green Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.82
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.72
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.45
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.03
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
114009,Emersons Green Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.07
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.79
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,78.0
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.07
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
114009,Emersons Green Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
