Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,77.4
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.45
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.25
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.86
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
114009,Emersons Green Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.65
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
114009,Emersons Green Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
114009,Emersons Green Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.37
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.75
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
114009,Emersons Green Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.53
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.04
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.47
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.3
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
114009,Emersons Green Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.38
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.66
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.29
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,215.1
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
114009,Emersons Green Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.52
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.48
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.74
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,78.8
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
114009,Emersons Green Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.51
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.68
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.65
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.07
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
114009,Emersons Green Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.98
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.82
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.69
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
