Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.8
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
114009,Emersons Green Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
