Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.7
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.79
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
114009,Emersons Green Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
114009,Emersons Green Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
114009,Emersons Green Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.27
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.17
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.01
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
