Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.97
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.99
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.3
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.41
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.66
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.54
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
114009,Emersons Green Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.47
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.27
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.67
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.47
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.29
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.9
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.5
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
114009,Emersons Green Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.68
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.23
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.1
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.63
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
114009,Emersons Green Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.27
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.28
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
114009,Emersons Green Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
