Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.74
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.71
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,77.5
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.09
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.61
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
114009,Emersons Green Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,30.36
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.33
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.59
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.66
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
114009,Emersons Green Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,31.13
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,95.5
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.82
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.15
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
114009,Emersons Green Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.84
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.84
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.53
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
114009,Emersons Green Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.63
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.06
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.21
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.99
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
114009,Emersons Green Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.03
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.02
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
