Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.24
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.3
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
114009,Emersons Green Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.88
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.92
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
114009,Emersons Green Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.6
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.43
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
114009,Emersons Green Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.74
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.44
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.21
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
114009,Emersons Green Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.69
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.56
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.99
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
114009,Emersons Green Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.27
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.74
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.67
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.58
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.85
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.86
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.78
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
114009,Emersons Green Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,20.89
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.69
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.31
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
114009,Emersons Green Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.57
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
