Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.87
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,29.84
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.74
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.01
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.81
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.12
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
114009,Emersons Green Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.1
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.42
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
114009,Emersons Green Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.5
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.17
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.52
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
114009,Emersons Green Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.21
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.54
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.21
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
114009,Emersons Green Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.13
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.51
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.53
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.74
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.55
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.85
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
