Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
114009,Emersons Green Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.75
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.21
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.36
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.95
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.29
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
