Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.84
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.11
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
