Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
