Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.84
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.22
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.78
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.68
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
