Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
114009,Emersons Green Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
