Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
114009,Emersons Green Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,26.42
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.94
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
114009,Emersons Green Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
114009,Emersons Green Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
114009,Emersons Green Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
