Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
114009,Emersons Green Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.6
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.79
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
114009,Emersons Green Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,31.35
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.66
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.15
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
114009,Emersons Green Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.18
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
114009,Emersons Green Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.39
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
114009,Emersons Green Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
114009,Emersons Green Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.63
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
114009,Emersons Green Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,31.73
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.95
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.44
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.44
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.63
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.5
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
114009,Emersons Green Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
114009,Emersons Green Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.88
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
