Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.39
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
114009,Emersons Green Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.99
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.32
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.88
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
114009,Emersons Green Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.67
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.21
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
114009,Emersons Green Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.11
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.81
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.07
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
114009,Emersons Green Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.69
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.86
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
114009,Emersons Green Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,29.26
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.13
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.82
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.16
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
114009,Emersons Green Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.72
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.27
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.2
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
114009,Emersons Green Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.72
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.08
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
114009,Emersons Green Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
