Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.3
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
114009,Emersons Green Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.94
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.83
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
114009,Emersons Green Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.18
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.3
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.69
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
114009,Emersons Green Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.23
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.33
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
114009,Emersons Green Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.14
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.9
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,36.13
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
114009,Emersons Green Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,39.0
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.58
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
114009,Emersons Green Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,31.83
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.08
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.21
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
114009,Emersons Green Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.04
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.15
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.99
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
114009,Emersons Green Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.86
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.69
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
114009,Emersons Green Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
