Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.19
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
114009,Emersons Green Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.65
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
114009,Emersons Green Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.38
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
114009,Emersons Green Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
114009,Emersons Green Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
114009,Emersons Green Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
114009,Emersons Green Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.12
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
