Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.91
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
114009,Emersons Green Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
