Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
114009,Emersons Green Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
