Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114009,Emersons Green Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.27
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
114009,Emersons Green Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
