Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.12
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
114009,Emersons Green Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
114009,Emersons Green Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.06
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
114009,Emersons Green Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.52
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
