Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
114009,Emersons Green Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
114009,Emersons Green Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.84
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.5
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
114009,Emersons Green Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.79
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
114009,Emersons Green Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
114009,Emersons Green Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
