Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
114009,Emersons Green Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
114009,Emersons Green Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.11
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
114009,Emersons Green Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.53
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,21.73
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
