Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.23
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.4
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.81
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
114009,Emersons Green Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
