Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.76
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.79
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.71
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.91
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.25
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
