Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.59
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.46
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
114009,Emersons Green Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.27
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.09
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.27
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.49
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.51
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
114009,Emersons Green Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.95
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
