Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.08
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.49
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.07
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
