Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
