Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
114009,Emersons Green Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.52
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
114009,Emersons Green Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.66
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
114009,Emersons Green Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.64
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
