Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.92
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.95
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
114009,Emersons Green Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.53
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.44
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.79
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.3
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.47
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
114009,Emersons Green Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.84
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
114009,Emersons Green Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.67
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.21
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.23
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
114009,Emersons Green Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.79
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.98
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.34
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
114009,Emersons Green Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.15
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
114009,Emersons Green Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.53
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
114009,Emersons Green Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.79
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
