Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.18
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.36
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.96
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.32
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.44
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.57
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
114009,Emersons Green Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.11
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.22
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
114009,Emersons Green Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.45
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,36.64
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.93
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.63
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
114009,Emersons Green Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.65
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.91
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.57
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.21
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
114009,Emersons Green Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.31
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.8
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.92
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.11
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.82
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
114009,Emersons Green Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.0
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.77
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
114009,Emersons Green Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.36
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
114009,Emersons Green Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.61
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
