Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.93
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.45
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.97
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
114009,Emersons Green Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.74
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.12
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.34
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.23
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
114009,Emersons Green Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.67
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
114009,Emersons Green Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.04
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
114009,Emersons Green Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.75
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.03
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
114009,Emersons Green Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,30.09
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.97
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.21
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
114009,Emersons Green Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,32.05
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
114009,Emersons Green Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.1
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.85
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.83
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
114009,Emersons Green Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.06
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
114009,Emersons Green Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
