Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114009,Emersons Green Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.59
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
114009,Emersons Green Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
114009,Emersons Green Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
114009,Emersons Green Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
114009,Emersons Green Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.09
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
114009,Emersons Green Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
