Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
114009,Emersons Green Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.6
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
114009,Emersons Green Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
114009,Emersons Green Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
114009,Emersons Green Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
