Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.91
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
114009,Emersons Green Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
114009,Emersons Green Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
114009,Emersons Green Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
