Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114009,Emersons Green Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.51
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
114009,Emersons Green Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.11
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.69
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
114009,Emersons Green Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
114009,Emersons Green Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,24.32
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
