Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.71
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
114009,Emersons Green Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.04
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
114009,Emersons Green Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
114009,Emersons Green Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,32.14
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,32.21
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.52
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
114009,Emersons Green Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
114009,Emersons Green Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
114009,Emersons Green Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.07
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
114009,Emersons Green Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.88
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
