Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
114009,Emersons Green Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
114009,Emersons Green Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.75
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
114009,Emersons Green Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
114009,Emersons Green Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.94
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
114009,Emersons Green Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
114009,Emersons Green Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
114009,Emersons Green Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.81
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
