Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.31
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.11
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
