Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
114009,Emersons Green Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.8
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.7
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
