Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
114009,Emersons Green Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
