Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
