Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
114009,Emersons Green Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.71
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.39
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
